Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.1
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.93
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.77
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.58
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.47
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.65
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,22.47
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,20.4
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.17
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.1
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.79
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.14
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.74
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.71
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.22
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
250283,Blacknell Lane,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.7
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.35
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.74
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,20.17
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,19.88
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,20.01
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.31
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.72
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.29
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.53
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
250283,Blacknell Lane,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.29
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.0
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.23
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,21.98
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,20.42
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,20.49
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,106.7
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.87
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.24
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.94
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.6
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.19
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.62
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
250283,Blacknell Lane,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.85
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.41
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.76
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,21.0
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,19.55
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,19.29
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.2
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.94
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.84
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.39
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.55
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.59
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
250283,Blacknell Lane,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.52
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.04
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.5
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,20.69
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,19.78
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,20.28
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.13
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.25
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-2.78
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.36
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.38
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.68
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.05
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
250283,Blacknell Lane,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.39
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.91
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.29
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,20.94
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,20.33
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,18.13
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.5
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.9
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.55
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.63
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.05
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.68
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.48
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
250283,Blacknell Lane,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.35
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.08
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.74
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,15.36
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.01
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.13
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.42
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.65
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.95
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.72
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.43
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
250283,Blacknell Lane,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.22
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.67
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.81
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.21
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.27
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.82
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.61
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.82
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.72
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.22
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.49
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.13
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
