Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
250283,Blacknell Lane,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.5
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.61
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.9
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.73
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.38
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.41
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.78
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.23
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.63
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.06
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
250283,Blacknell Lane,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.2
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.07
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.63
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.25
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.58
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.14
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.49
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.38
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.68
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.19
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.59
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.16
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
250283,Blacknell Lane,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.74
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.89
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.02
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.55
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.38
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.73
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.21
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.29
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.58
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.29
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.72
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.08
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.65
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.71
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
250283,Blacknell Lane,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.64
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.89
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.68
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.36
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.55
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.98
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.86
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.71
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.89
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.83
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.98
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
250283,Blacknell Lane,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.8
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.51
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.9
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,17.83
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.06
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.46
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.08
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.68
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.53
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.8
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.79
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.74
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.12
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.83
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.04
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.78
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.1
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.47
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.4
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
250283,Blacknell Lane,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.79
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.95
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.65
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.17
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.82
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.68
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.0
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.91
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.35
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.55
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.93
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.22
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.37
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.7
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.15
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.9
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.34
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.68
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
250283,Blacknell Lane,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.72
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.1
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.48
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,18.15
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,17.66
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.92
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.18
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.6
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.21
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.68
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.87
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.32
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.55
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.6
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.99
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.44
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.38
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.84
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.09
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.02
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
250283,Blacknell Lane,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.52
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.85
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.29
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.75
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.82
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.5
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.93
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.64
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.78
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.28
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
