Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.09
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.94
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.33
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.89
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.33
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
250283,Blacknell Lane,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.76
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.78
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.17
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.37
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.4
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.08
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.24
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.72
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.11
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.78
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.18
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.44
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.53
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.72
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.9
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.12
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.45
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.35
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.89
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.54
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.63
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
250283,Blacknell Lane,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.76
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.95
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.5
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.29
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.24
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.9
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.43
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.84
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.2
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.08
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.49
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.11
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.86
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.56
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.6
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.27
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.27
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.76
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.21
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
250283,Blacknell Lane,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.44
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.09
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.98
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,17.11
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.81
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.07
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.05
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.38
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.29
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.53
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.25
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.73
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.81
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.4
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.4
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.56
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.16
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.7
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.25
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.06
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.7
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
250283,Blacknell Lane,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.71
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.25
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.29
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,15.99
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.1
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.51
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.5
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.93
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.64
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.9
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.32
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.29
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.87
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.96
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.32
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.54
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.48
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.9
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.7
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.1
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.67
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.95
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.14
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.9
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.37
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.44
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
250283,Blacknell Lane,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.32
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.45
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.62
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,16.52
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.17
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,16.92
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.78
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.18
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.4
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.57
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.82
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.85
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.04
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.38
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.6
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.2
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.4
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,13.8
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.92
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.68
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.99
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.01
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.91
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.73
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
250283,Blacknell Lane,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.59
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.84
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.05
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,16.08
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.0
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,16.66
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.29
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.13
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.32
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.5
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.75
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.18
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.21
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.07
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.6
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.6
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.1
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,13.5
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.17
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.91
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.19
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.76
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.07
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,71.74
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
250283,Blacknell Lane,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.81
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.28
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.34
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,17.88
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.79
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.86
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.6
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.85
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.93
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.7
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.12
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.19
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.0
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.6
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.9
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.4
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,13.1
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.33
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.15
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.18
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.61
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.78
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.09
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
250283,Blacknell Lane,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.15
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.39
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.41
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,17.03
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.27
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.91
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.1
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.2
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.68
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.1
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.4
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.56
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.7
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.9
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.2
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.7
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.7
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
