Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.13
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.84
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.18
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.41
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.52
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.63
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
250283,Blacknell Lane,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.98
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.05
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.53
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,16.27
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.33
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,17.14
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.58
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.58
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.18
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.64
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.04
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.87
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.63
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.5
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.0
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.9
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.3
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.11
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.25
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.72
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,61.81
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.57
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,73.48
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
250283,Blacknell Lane,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.85
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.61
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.3
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,17.19
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.94
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.42
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.92
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.55
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.61
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.31
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.21
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.91
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.25
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.6
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.06
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.63
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.6
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.5
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.3
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.0
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.25
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.99
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.68
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,61.78
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.44
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.07
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
250283,Blacknell Lane,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.49
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.88
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.13
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,20.5
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,15.02
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,18.46
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.8
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.04
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.65
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.61
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.2
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.24
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.59
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.95
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.5
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.87
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.42
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.42
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.4
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.2
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.8
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.7
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.38
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.05
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.1
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.13
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.23
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
250283,Blacknell Lane,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.0
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.59
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.51
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,21.02
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,16.2
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,20.23
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.6
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.19
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.07
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.02
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.59
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.38
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.07
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.0
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.95
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.39
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.9
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.2
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.5
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,11.5
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.58
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.47
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.19
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.23
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.95
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.71
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
250283,Blacknell Lane,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.19
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.9
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.05
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,21.19
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,16.69
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.96
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,116.0
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.38
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.84
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.66
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.84
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.0
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.83
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.57
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.18
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.4
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.9
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.6
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,11.3
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.93
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.81
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.12
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,65.04
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.86
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.7
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
250283,Blacknell Lane,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.3
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.2
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.39
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,22.83
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,17.38
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,19.53
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.09
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.14
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.65
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.01
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.49
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.72
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.43
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.33
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.14
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.2
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.1
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.5
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,11.1
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.26
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.52
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.64
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,67.39
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.41
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,74.63
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
250283,Blacknell Lane,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.27
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.8
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.46
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,20.84
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,16.83
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,32.01
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.6
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.7
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.04
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.43
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.07
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.77
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.7
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.05
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.81
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.47
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.51
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,44.68
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.5
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.3
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.3
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,10.9
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,336558.0
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.12
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.18
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.9
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.79
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.95
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,119.21
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
250283,Blacknell Lane,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.04
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.41
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.5
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,19.79
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,15.9
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,17.79
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.16
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.36
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.03
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.6
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.12
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.28
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.77
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.98
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.1
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.4
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.8
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,10.7
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.18
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.9
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.27
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,69.66
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.81
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.02
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
250283,Blacknell Lane,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.0
