Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.21
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.8
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,21.12
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.07
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,19.2
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.45
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.72
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.45
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.24
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.97
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.0
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.06
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.45
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.76
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.97
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.8
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.7
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.5
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,10.5
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.01
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.91
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.06
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,73.29
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.11
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.28
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
250283,Blacknell Lane,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.09
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.64
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.55
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,21.27
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,18.24
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,21.12
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.4
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.08
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.54
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.39
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.4
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.97
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.73
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.88
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.53
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.79
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.77
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.8
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.9
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,10.4
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.87
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.94
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.2
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.53
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.14
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.38
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
250283,Blacknell Lane,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.05
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.07
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.13
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,27.94
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,24.46
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,27.33
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,133.0
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.67
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.34
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.52
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.2
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.01
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.0
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.89
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.44
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.03
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.5
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.8
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.1
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.3
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,10.3
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.34
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.18
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.54
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,82.73
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.65
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.98
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
250283,Blacknell Lane,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.87
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.43
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.35
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,28.82
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,27.74
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,28.63
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,135.9
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.7
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.11
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.8
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.55
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.79
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.94
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.26
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.2
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.66
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.67
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.2
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.7
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.2
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,10.1
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.86
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.54
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.45
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,84.51
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,77.63
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.43
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
250283,Blacknell Lane,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.43
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.92
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.41
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,29.95
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,30.41
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,29.52
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,141.4
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,126.0
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.4
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.31
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.94
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.76
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.9
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.12
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.09
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.56
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.11
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.41
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.67
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.9
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.8
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.2
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,10.1
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.52
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.18
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.77
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,85.41
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,86.97
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.02
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
250283,Blacknell Lane,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.11
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.97
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.16
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,26.71
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,21.44
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,24.14
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,126.8
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.57
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.38
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.57
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.97
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.32
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.77
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.15
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.6
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.96
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.96
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.0
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.6
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.7
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,10.0
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.7
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.44
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.54
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,77.68
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.15
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.48
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
250283,Blacknell Lane,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.33
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.19
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.69
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,25.86
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.84
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,22.37
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.86
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.82
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.13
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.3
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.97
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.83
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.57
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.37
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.0
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.56
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.1
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.2
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.8
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.8
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,9.9
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.12
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.04
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.61
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,83.81
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.47
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.67
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
250283,Blacknell Lane,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.48
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.24
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,26.2
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,32.52
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,20.65
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,123.6
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.2
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.33
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.55
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.91
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.63
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.91
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.08
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.83
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.56
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.78
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.22
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.53
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.9
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.3
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,9.9
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.6
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.98
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,74.84
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,95.23
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.24
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
250283,Blacknell Lane,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.39
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.16
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.45
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,27.13
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,19.88
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,24.76
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,128.0
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.2
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.55
