Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.83
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.84
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.4
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.63
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.41
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.51
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.04
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.3
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.6
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,9.9
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.89
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.48
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.81
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,76.84
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.61
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.91
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
250283,Blacknell Lane,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.45
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.77
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,23.71
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,17.01
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,19.27
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.3
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.33
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.21
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.48
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.9
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.86
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.51
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.24
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.9
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,9.9
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.95
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.72
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,74.11
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.63
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.35
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
250283,Blacknell Lane,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.79
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.29
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.55
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,22.22
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,16.28
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,18.99
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.19
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.34
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.8
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.34
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.9
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.87
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.99
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.21
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.1
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,9.9
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.26
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.62
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.32
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.26
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.17
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.24
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
250283,Blacknell Lane,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.11
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.38
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,20.56
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.78
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,25.7
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.19
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.8
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.85
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.9
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.15
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.12
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,10.0
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.7
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,206634.0
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.34
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.91
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.97
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,80.81
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
250283,Blacknell Lane,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.25
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.76
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.08
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,16.75
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,21.06
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,19.01
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.8
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.53
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.8
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.27
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.12
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,10.0
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.82
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.61
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.5
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.3
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
250283,Blacknell Lane,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.63
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.09
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.93
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.46
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,28.51
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.53
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.18
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.97
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,10.0
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.8
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245958.0
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.47
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.49
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.32
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
250283,Blacknell Lane,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.09
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,16.04
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,17.58
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,18.88
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.35
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,10.0
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.18
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
250283,Blacknell Lane,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.01
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,15.75
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.82
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,16.44
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.67
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.07
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.27
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,10.0
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.92
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.39
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
250283,Blacknell Lane,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.86
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.21
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.59
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.42
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.48
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.17
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
