Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,10.1
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.93
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
250283,Blacknell Lane,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.12
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,15.27
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.68
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.45
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,10.1
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
250283,Blacknell Lane,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.57
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.61
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.39
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.88
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,10.2
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
250283,Blacknell Lane,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.66
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.93
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.9
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.13
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.83
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,10.2
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
250283,Blacknell Lane,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.02
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,13.92
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.39
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.85
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.33
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,10.3
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
250283,Blacknell Lane,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.47
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,13.97
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,17.23
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,18.66
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,10.3
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.8
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,174535.0
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.96
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.2
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
250283,Blacknell Lane,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.89
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,15.13
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,17.88
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.6
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,10.3
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.81
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.08
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.27
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,13.54
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.42
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,13.81
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,10.4
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.6
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,270297.0
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
250283,Blacknell Lane,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.29
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,14.44
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,11.59
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.82
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
