Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,10.4
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
250283,Blacknell Lane,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.74
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,13.36
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,12.97
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,13.74
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.02
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,10.5
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
250283,Blacknell Lane,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.16
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.4
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,15.41
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,12.03
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,12.93
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,10.5
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
250283,Blacknell Lane,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.84
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.04
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,14.23
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,11.6
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,14.06
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,10.5
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
250283,Blacknell Lane,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.16
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,13.88
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,11.4
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.59
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,10.6
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
250283,Blacknell Lane,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.71
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.98
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.16
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,12.98
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.93
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,13.34
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,10.6
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
250283,Blacknell Lane,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.88
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.31
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.34
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,14.79
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,11.8
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,12.81
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,10.7
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
250283,Blacknell Lane,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.84
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.07
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.16
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,13.88
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,11.33
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,13.85
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,10.8
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
250283,Blacknell Lane,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.69
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,14.65
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,15.34
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,13.05
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
