Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,10.8
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
250283,Blacknell Lane,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.18
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.21
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,13.43
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.73
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,13.44
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,10.8
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,92941.8
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
250283,Blacknell Lane,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.22
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.29
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,14.08
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.94
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,13.49
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,10.9
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
250283,Blacknell Lane,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.62
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.15
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.61
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.34
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,13.01
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,10.9
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
250283,Blacknell Lane,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.36
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.43
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,15.07
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.55
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,13.89
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,11.0
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
250283,Blacknell Lane,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.63
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.02
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.58
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,12.73
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.92
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,12.1
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,11.0
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,330.7
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,87536.9
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
250283,Blacknell Lane,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.1
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.54
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,15.11
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.99
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,14.1
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,11.1
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
250283,Blacknell Lane,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.89
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.29
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.43
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,13.47
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,11.86
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,12.65
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,11.1
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.33
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,13.59
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,11.37
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,13.85
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,11.2
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
