Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
250283,Blacknell Lane,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.12
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.35
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,13.47
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.07
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,12.38
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,11.3
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.85
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
250283,Blacknell Lane,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.97
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.38
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.57
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,15.25
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,11.58
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,14.09
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,11.3
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
250283,Blacknell Lane,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.68
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.09
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.42
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,13.11
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.2
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.5
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,11.4
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
250283,Blacknell Lane,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.06
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.45
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.63
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,14.63
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,12.02
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,14.31
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,11.4
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
250283,Blacknell Lane,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.93
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.22
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,13.64
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.31
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,12.43
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,11.5
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
250283,Blacknell Lane,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.15
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,13.38
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.24
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,13.72
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,11.6
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
250283,Blacknell Lane,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.24
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.42
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,14.2
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.89
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.87
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,11.6
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
250283,Blacknell Lane,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.82
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.32
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,14.56
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.49
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,13.73
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,11.7
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
250283,Blacknell Lane,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.69
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.16
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.14
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.41
