Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.42
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,11.8
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,330.0
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,26243.7
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
250283,Blacknell Lane,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.68
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.9
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,16.87
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,14.82
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,16.56
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,11.9
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.96
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.31
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.92
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,20.95
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,19.69
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,20.85
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,11.9
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
250283,Blacknell Lane,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.81
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.19
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.83
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,20.3
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,19.49
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,20.12
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,12.0
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
250283,Blacknell Lane,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.26
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.64
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.14
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,20.78
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,19.77
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,20.99
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,12.1
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
250283,Blacknell Lane,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.08
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.6
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.98
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,21.75
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,19.52
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,21.01
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.7
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,12.2
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
250283,Blacknell Lane,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.86
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.32
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.73
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,20.54
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,19.66
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,20.56
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,12.3
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
250283,Blacknell Lane,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.67
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.21
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.42
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,20.04
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,27.08
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,20.44
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,12.4
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
250283,Blacknell Lane,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.92
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
