Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.14
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
250283,Blacknell Lane,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
250283,Blacknell Lane,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.79
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
