Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
250283,Blacknell Lane,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.9
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
250283,Blacknell Lane,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.53
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.48
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
250283,Blacknell Lane,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.83
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
