Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.95
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.45
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
250283,Blacknell Lane,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.45
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
250283,Blacknell Lane,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.21
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.9
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
250283,Blacknell Lane,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.13
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
250283,Blacknell Lane,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.97
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
250283,Blacknell Lane,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.39
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.7
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.52
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
250283,Blacknell Lane,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.77
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.65
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.84
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
250283,Blacknell Lane,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.74
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.73
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.7
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
