Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
250283,Blacknell Lane,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.72
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.7
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
250283,Blacknell Lane,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.48
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.7
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.72
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.3
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
250283,Blacknell Lane,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.91
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.82
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
250283,Blacknell Lane,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.08
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.59
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.94
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.65
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.2
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
250283,Blacknell Lane,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.88
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.05
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
250283,Blacknell Lane,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.79
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.52
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.9
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
250283,Blacknell Lane,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.64
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.56
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
250283,Blacknell Lane,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
