Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.84
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.03
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.58
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.4
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.3
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.06
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
250283,Blacknell Lane,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.47
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.47
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.9
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.6
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.3
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
250283,Blacknell Lane,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.46
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.62
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
250283,Blacknell Lane,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.7
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.85
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
250283,Blacknell Lane,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.38
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.81
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
250283,Blacknell Lane,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.27
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.39
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.43
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.89
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.56
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
250283,Blacknell Lane,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.09
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.82
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.32
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
250283,Blacknell Lane,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.89
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
