Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.33
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.18
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
250283,Blacknell Lane,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.43
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
250283,Blacknell Lane,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.82
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.34
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.87
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
250283,Blacknell Lane,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.14
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.01
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.64
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
250283,Blacknell Lane,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.93
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
250283,Blacknell Lane,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.06
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.03
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.26
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.55
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.37
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.67
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.09
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.71
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
