Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.46
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.69
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.88
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
250283,Blacknell Lane,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.55
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.33
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.74
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.76
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.16
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.41
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.94
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.99
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.95
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.02
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.67
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.6
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.75
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.22
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.83
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
250283,Blacknell Lane,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.5
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.91
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.2
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.88
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,18.7
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.79
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.59
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.84
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.11
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,18.7
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
250283,Blacknell Lane,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.62
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.08
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.31
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,18.6
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
250283,Blacknell Lane,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.67
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
