Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,18.6
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
250283,Blacknell Lane,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.48
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.73
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.86
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.14
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.7
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,18.6
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.98
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.69
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.81
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,18.6
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.02
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.49
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.72
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.5
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.88
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,18.6
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.87
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.57
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.8
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,18.5
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.48
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.47
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.67
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.79
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.48
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.14
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,18.5
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.15
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.58
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.85
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.71
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,18.5
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.14
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.54
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.59
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.82
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.75
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,18.5
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.24
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.49
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.93
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,18.4
