Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
250283,Blacknell Lane,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.38
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.61
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.07
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,18.4
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.62
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.81
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.27
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.07
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
250283,Blacknell Lane,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.85
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.35
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.75
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.39
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.96
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
250283,Blacknell Lane,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.25
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.38
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.89
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.52
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.86
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.37
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,18.2
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
250283,Blacknell Lane,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.93
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.11
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.56
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.19
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.97
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
250283,Blacknell Lane,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.1
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.22
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.67
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.31
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.52
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.5
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.59
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.08
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.73
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.38
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.43
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.19
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
250283,Blacknell Lane,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.45
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.67
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.06
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.7
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.33
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.91
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.39
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
