Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
250283,Blacknell Lane,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.15
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.24
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.76
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-1.43
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.34
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.53
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,17.8
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
250283,Blacknell Lane,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.06
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.22
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.68
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.3
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.09
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,17.8
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
250283,Blacknell Lane,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.69
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.46
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.96
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.58
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.29
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,17.7
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
250283,Blacknell Lane,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.24
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.63
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.24
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.07
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.71
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.26
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
250283,Blacknell Lane,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.02
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.86
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.77
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.27
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.67
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
250283,Blacknell Lane,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.85
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.12
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
250283,Blacknell Lane,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.92
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.6
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.09
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.81
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
250283,Blacknell Lane,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.41
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.8
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.04
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
