Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.66
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.01
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
250283,Blacknell Lane,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.03
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.97
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.21
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.58
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,17.2
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
250283,Blacknell Lane,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.78
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.9
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.96
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.38
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,19.01
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,18.43
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.1
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.14
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.26
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
250283,Blacknell Lane,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.87
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.02
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.14
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.46
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,16.7
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,17.11
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.07
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.73
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
250283,Blacknell Lane,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.81
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.14
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.06
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.76
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.42
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,15.89
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,16.9
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.55
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.53
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.6
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
250283,Blacknell Lane,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.1
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.92
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.33
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.08
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.63
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,16.72
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,16.9
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
250283,Blacknell Lane,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.14
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.38
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.56
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,17.01
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,17.36
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,16.34
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
250283,Blacknell Lane,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.24
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.33
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.66
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,17.5
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,17.65
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,18.05
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,16.7
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.05
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
250283,Blacknell Lane,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.81
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.82
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.92
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,18.33
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,17.73
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.81
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.21
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.25
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
