Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.91
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
250283,Blacknell Lane,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.75
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.0
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.02
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,17.81
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,17.85
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,18.47
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
250283,Blacknell Lane,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.03
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.34
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.48
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,16.85
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.94
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,17.53
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
250283,Blacknell Lane,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.31
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.89
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.85
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,18.97
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,17.59
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,19.4
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
250283,Blacknell Lane,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.17
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.27
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.5
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,17.72
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.56
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,18.16
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.05
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
250283,Blacknell Lane,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.14
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.37
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.6
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,20.84
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,21.32
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,21.32
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
250283,Blacknell Lane,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.41
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.59
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.6
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,25.79
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,24.85
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,25.94
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,115.7
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,16.2
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.46
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.48
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
250283,Blacknell Lane,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.24
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.48
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.44
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,24.11
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,25.3
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,25.48
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,109.8
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.9
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,16.2
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.54
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
250283,Blacknell Lane,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.8
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.37
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.17
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,21.95
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,22.25
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,24.61
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.4
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
