Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,16.1
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.05
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
250283,Blacknell Lane,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.88
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.5
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.26
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,25.95
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,25.23
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,26.64
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,117.8
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.3
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.3
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,16.0
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.74
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
250283,Blacknell Lane,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.84
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.45
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.21
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,26.08
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,26.01
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,26.45
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,118.2
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,119.0
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,16.0
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.89
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.15
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
250283,Blacknell Lane,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.1
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.03
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.79
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.98
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.34
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,16.37
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,16.0
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.19
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
250283,Blacknell Lane,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.15
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.99
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.54
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.72
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.1
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
250283,Blacknell Lane,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.28
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.09
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.21
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.38
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.08
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
250283,Blacknell Lane,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.61
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.38
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.54
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.67
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.9
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.65
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
250283,Blacknell Lane,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.84
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.62
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.83
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.5
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.11
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.68
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
250283,Blacknell Lane,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.22
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.02
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.95
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,16.81
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,15.4
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,18.29
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
