Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
250283,Blacknell Lane,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.15
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.91
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.1
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,13.53
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.1
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,14.03
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
250283,Blacknell Lane,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
250283,Blacknell Lane,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.51
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.1
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.44
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
250283,Blacknell Lane,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.53
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
250283,Blacknell Lane,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.52
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.34
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
250283,Blacknell Lane,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.7
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.86
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.92
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.61
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.18
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
