Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
250283,Blacknell Lane,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.57
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
250283,Blacknell Lane,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.79
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.67
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.62
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
250283,Blacknell Lane,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.56
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.46
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.83
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
250283,Blacknell Lane,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.16
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.81
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.48
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,15.2
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
250283,Blacknell Lane,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.48
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,15.2
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
250283,Blacknell Lane,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.61
