Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
250283,Blacknell Lane,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.98
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.66
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.27
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.25
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.8
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.79
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.17
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,15.0
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
250283,Blacknell Lane,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.9
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,9.75
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.99
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.64
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,15.0
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
250283,Blacknell Lane,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.08
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.13
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,12.71
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.38
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.56
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,15.0
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
250283,Blacknell Lane,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.85
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.95
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.29
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,13.89
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.49
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.22
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.9
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
250283,Blacknell Lane,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.81
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.15
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.41
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,14.45
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,12.04
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,14.07
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
