Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.9
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
250283,Blacknell Lane,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.67
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.87
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,13.35
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.25
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.8
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.9
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
250283,Blacknell Lane,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.99
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.15
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.49
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,13.86
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,13.6
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
250283,Blacknell Lane,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.68
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.35
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,13.46
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.25
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.26
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
250283,Blacknell Lane,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.88
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.09
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,13.66
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.71
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,13.21
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
250283,Blacknell Lane,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.98
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.69
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.59
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.65
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,14.7
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
250283,Blacknell Lane,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.81
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.04
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,14.88
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.73
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.94
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,14.7
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
250283,Blacknell Lane,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.72
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.91
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,13.12
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.52
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.81
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,14.6
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
250283,Blacknell Lane,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.92
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.97
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.74
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.79
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
