Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,14.6
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
250283,Blacknell Lane,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.63
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.95
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.27
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,13.77
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.57
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.23
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
250283,Blacknell Lane,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.3
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,13.3
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.47
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.64
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.67
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.16
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.32
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.44
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.14
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
250283,Blacknell Lane,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.36
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,14.98
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,18.71
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.91
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,14.4
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
250283,Blacknell Lane,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.93
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.38
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.08
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.4
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.84
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
