Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.94
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.62
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.68
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.54
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.92
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.56
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
250283,Blacknell Lane,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.59
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.2
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
