Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.2
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.05
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.1
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.1
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.1
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.73
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.1
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
250283,Blacknell Lane,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.63
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.1
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
250283,Blacknell Lane,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.28
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.01
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.1
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
250283,Blacknell Lane,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.39
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.97
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.74
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.1
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
