Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.96
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.6
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
250283,Blacknell Lane,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.91
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
250283,Blacknell Lane,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.02
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.97
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
250283,Blacknell Lane,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.52
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.97
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
250283,Blacknell Lane,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.32
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.03
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
250283,Blacknell Lane,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.13
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
250283,Blacknell Lane,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.68
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.21
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
250283,Blacknell Lane,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.65
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.33
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
250283,Blacknell Lane,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
