Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.16
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
250283,Blacknell Lane,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.09
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.83
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.72
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.88
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.7
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
250283,Blacknell Lane,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.41
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
250283,Blacknell Lane,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.22
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.91
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
250283,Blacknell Lane,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.77
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.97
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
250283,Blacknell Lane,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.17
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.18
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.04
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
250283,Blacknell Lane,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.51
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
