Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.52
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
250283,Blacknell Lane,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.89
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
250283,Blacknell Lane,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.34
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.97
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.81
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
250283,Blacknell Lane,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.09
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
250283,Blacknell Lane,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.47
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.85
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
250283,Blacknell Lane,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
250283,Blacknell Lane,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.87
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
250283,Blacknell Lane,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.39
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
250283,Blacknell Lane,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.34
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
