Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
250283,Blacknell Lane,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.83
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.27
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.23
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
250283,Blacknell Lane,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.88
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.83
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.7
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.24
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
250283,Blacknell Lane,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.32
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.61
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.24
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
