Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
250283,Blacknell Lane,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.53
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.28
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
250283,Blacknell Lane,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
250283,Blacknell Lane,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.68
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.11
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.28
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.19
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.07
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.25
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.39
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.03
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.17
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.36
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
250283,Blacknell Lane,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.09
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.27
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.3
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
250283,Blacknell Lane,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.88
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.59
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.43
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
