Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.81
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.37
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.52
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.79
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.7
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
250283,Blacknell Lane,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.1
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.62
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.78
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.14
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.7
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
250283,Blacknell Lane,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.76
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.59
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.87
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.48
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.71
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.6
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
250283,Blacknell Lane,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.9
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.49
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.62
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.6
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
250283,Blacknell Lane,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.87
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.12
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.12
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.6
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.45
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.82
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.13
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.6
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
250283,Blacknell Lane,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.21
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.57
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.81
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.5
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.33
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.61
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.93
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.49
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.76
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.5
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.32
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
