Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.66
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.92
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.5
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.5
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
250283,Blacknell Lane,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.38
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.78
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.96
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.55
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.53
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.4
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
250283,Blacknell Lane,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.48
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.38
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.64
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.23
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.19
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.4
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
250283,Blacknell Lane,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.78
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.2
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.44
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.02
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.1
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.3
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
250283,Blacknell Lane,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.95
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.39
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.61
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.19
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.08
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,21.3
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.21
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.63
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.85
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.44
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.01
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,21.2
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.42
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.22
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.82
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-0.41
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.31
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,21.1
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.69
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.19
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.37
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.04
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.42
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,21.1
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.24
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.74
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.94
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.54
