Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.0
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.59
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.98
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.25
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.14
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.0
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.15
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.23
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.41
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.01
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.34
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,20.9
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
250283,Blacknell Lane,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.84
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.03
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.58
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,20.9
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
250283,Blacknell Lane,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.15
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.74
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.72
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.93
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,20.8
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
250283,Blacknell Lane,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.13
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.64
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.91
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.9
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,20.8
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.58
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.81
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,20.7
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.75
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.42
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.59
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.6
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
250283,Blacknell Lane,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.36
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.6
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
