Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.6
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.84
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.44
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.66
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,20.6
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
250283,Blacknell Lane,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.67
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.23
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.53
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.5
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
250283,Blacknell Lane,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.21
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.06
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.25
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.5
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.65
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.08
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.18
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.5
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.14
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.4
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.4
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.82
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,20.4
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
