Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.4
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.4
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.4
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.3
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.3
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.3
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,20.3
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,20.3
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.38
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,20.3
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
