Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,20.3
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,20.3
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.82
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,20.3
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
250283,Blacknell Lane,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,20.2
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,20.1
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.87
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,20.1
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,20.1
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.1
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
