Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.0
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,20.0
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,20.0
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.9
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.02
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,19.9
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,19.8
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,19.8
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,19.7
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
