Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,19.6
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,19.5
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,19.5
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,19.4
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,19.4
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,19.3
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.98
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,19.2
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,19.1
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
