Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,19.1
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,19.0
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.89
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.9
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.89
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.1
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
