Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
250283,Blacknell Lane,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.3
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
250283,Blacknell Lane,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
