Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.8
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.72
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.94
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,11.95
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.38
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.14
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,21.0
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
250283,Blacknell Lane,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.13
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.42
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.22
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.81
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,12.13
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.0
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
250283,Blacknell Lane,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.39
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.56
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,14.25
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.93
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.01
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.1
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
250283,Blacknell Lane,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.53
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.77
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.74
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,19.52
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,19.1
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,18.86
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.1
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
250283,Blacknell Lane,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.63
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.86
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.79
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,20.09
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,20.26
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,20.06
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.83
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.1
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
250283,Blacknell Lane,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.33
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.61
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.57
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,20.33
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,20.58
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,21.11
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,21.2
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
250283,Blacknell Lane,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.13
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.64
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.62
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,19.93
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,19.93
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,19.9
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.24
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,21.3
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
250283,Blacknell Lane,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.35
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.83
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.77
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,20.1
