Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,20.84
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,20.97
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.34
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,21.3
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.4
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
250283,Blacknell Lane,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.44
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.97
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.86
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,20.86
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,20.68
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,20.55
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,21.4
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
250283,Blacknell Lane,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.48
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.86
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.85
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,20.13
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,19.94
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.88
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,21.4
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
250283,Blacknell Lane,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.79
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.2
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.11
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,21.0
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,21.03
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,21.55
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.2
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.2
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.77
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,21.5
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.44
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
250283,Blacknell Lane,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.42
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.86
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.88
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,20.66
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,21.19
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,20.68
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.9
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,21.5
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.46
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
250283,Blacknell Lane,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.2
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.51
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.56
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.35
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,17.22
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.08
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,21.5
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
250283,Blacknell Lane,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.5
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.96
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.93
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.04
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.01
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.26
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.76
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,21.6
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
250283,Blacknell Lane,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.54
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.7
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.19
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.68
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.38
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,21.6
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
250283,Blacknell Lane,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.74
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.92
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.11
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.21
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.13
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.3
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
