Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.03
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,21.7
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
250283,Blacknell Lane,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.02
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.57
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.9
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.02
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.2
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.03
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
250283,Blacknell Lane,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.45
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.5
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.93
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.52
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.85
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.65
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
250283,Blacknell Lane,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.05
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.58
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.15
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.45
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.29
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
250283,Blacknell Lane,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.25
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.13
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
250283,Blacknell Lane,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.4
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.57
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.91
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.51
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
250283,Blacknell Lane,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.9
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.35
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.1
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
250283,Blacknell Lane,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.95
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.42
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.45
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.1
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
250283,Blacknell Lane,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.29
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
