Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.6
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.68
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
250283,Blacknell Lane,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.24
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.71
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.76
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.99
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.53
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.74
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.53
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.78
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.7
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.23
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.44
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
250283,Blacknell Lane,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.66
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.11
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.03
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.01
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.1
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.86
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.5
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.77
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.38
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.8
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.7
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.88
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.54
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
250283,Blacknell Lane,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.09
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.77
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.6
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.39
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.33
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.61
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.5
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.94
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.54
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,22.9
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.28
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.87
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
250283,Blacknell Lane,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.52
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.82
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.01
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.71
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.98
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.68
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.23
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.68
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,22.9
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.41
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
250283,Blacknell Lane,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.24
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.32
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.13
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.26
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.74
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.64
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.62
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,23.0
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.11
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.51
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
250283,Blacknell Lane,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.03
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.12
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.64
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.45
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.52
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.28
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.62
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.01
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.66
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,23.0
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.23
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.84
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
250283,Blacknell Lane,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.84
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.49
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.05
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.65
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.02
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.21
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.14
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,23.1
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.7
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
250283,Blacknell Lane,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.95
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.43
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.97
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.62
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.2
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.68
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.88
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.1
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,23.1
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
