Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.03
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.1
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
250283,Blacknell Lane,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.7
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.75
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.88
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.79
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.76
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.93
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.73
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,23.2
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.79
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.74
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
250283,Blacknell Lane,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.2
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.41
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.66
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.44
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.05
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.64
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,23.3
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.31
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
250283,Blacknell Lane,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.47
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.25
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.95
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.93
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.15
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.54
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,116.5
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.6
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.91
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.82
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.72
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.41
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.18
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.32
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.73
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.07
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.15
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,23.3
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.77
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.12
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.14
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.33
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.69
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.84
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
250283,Blacknell Lane,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.8
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.68
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.23
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.14
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.76
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.76
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,112.7
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.9
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.84
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.33
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.43
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.5
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.08
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.48
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.95
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.86
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.85
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.25
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,23.4
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.48
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.47
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.1
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.9
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.99
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.08
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
250283,Blacknell Lane,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.88
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.74
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.78
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,23.37
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.9
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.37
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,129.5
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,128.7
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.55
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.95
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.43
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.13
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.5
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.6
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.73
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.1
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.36
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.51
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,23.4
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.72
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.3
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.66
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.09
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.53
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.29
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
250283,Blacknell Lane,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.48
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.18
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.88
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.91
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.25
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.89
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.85
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.7
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.95
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.69
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.5
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.91
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.39
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.03
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.59
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,23.5
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.1
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.34
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.58
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.25
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.2
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.67
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
250283,Blacknell Lane,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.49
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.9
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.88
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,23.34
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.91
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,21.44
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.9
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.81
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.94
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.78
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.71
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.66
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.56
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.59
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.06
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.6
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,23.5
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.16
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.31
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.25
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.39
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.74
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.21
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
250283,Blacknell Lane,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.55
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.68
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.77
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,22.64
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,20.0
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.8
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.54
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.43
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.7
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.02
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.2
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.6
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.71
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.94
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.44
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.6
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.69
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.89
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.95
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.6
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,23.5
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.99
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.46
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.95
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.53
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.71
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.89
