Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
250283,Blacknell Lane,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.17
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.84
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.45
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,24.1
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,20.53
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,21.97
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.63
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.5
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.55
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.87
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.06
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.72
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.6
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.46
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.15
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.96
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.38
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.77
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.5
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.3
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.2
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.24
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.68
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.31
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.4
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.53
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.51
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
250283,Blacknell Lane,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.43
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.78
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.72
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,21.13
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.14
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,17.25
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.0
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.72
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.09
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.2
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.93
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.57
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.88
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.65
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.93
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.63
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.08
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.98
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.87
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.7
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.1
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.8
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.98
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.24
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.67
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.44
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.31
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.94
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
250283,Blacknell Lane,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.54
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.72
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.55
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,24.04
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,20.79
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,21.89
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,122.4
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.8
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.26
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.88
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.9
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.63
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.76
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.98
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.85
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.42
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.32
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.81
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.7
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.1
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.3
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.05
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.7
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.13
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,71.55
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.99
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,81.2
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
250283,Blacknell Lane,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.58
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.77
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.96
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,23.27
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,21.65
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,20.87
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,118.9
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.15
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.9
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.55
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.67
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.05
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.3
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.43
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.55
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.66
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.86
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.49
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.37
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.41
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.9
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.3
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.1
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.39
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.17
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.31
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.78
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.94
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,80.71
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
250283,Blacknell Lane,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.32
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.91
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.65
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,22.66
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,19.45
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,20.39
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.09
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.27
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.96
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.08
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.99
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.87
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.16
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.12
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.68
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.1
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.7
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.1
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.57
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.1
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.52
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.53
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.33
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,79.12
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
250283,Blacknell Lane,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.39
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.27
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.25
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,22.83
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,20.13
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,20.03
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.5
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,115.8
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.4
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.33
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.92
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.22
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.99
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.73
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.73
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.27
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.88
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.2
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.53
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.88
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.7
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.9
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.2
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.1
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.39
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.68
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.41
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.55
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,80.08
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
250283,Blacknell Lane,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.82
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.57
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.23
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,23.23
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,19.93
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,21.12
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,119.8
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.55
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.35
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.93
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.62
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.84
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.11
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.25
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.94
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.39
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.0
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.4
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.8
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.48
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.72
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.35
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,72.94
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.37
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.74
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
250283,Blacknell Lane,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.28
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.21
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.94
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,22.72
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,19.59
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.01
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.9
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.61
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.81
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.09
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.35
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.37
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.21
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.87
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.59
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.84
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.1
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.3
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.7
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,23.7
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.3
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.14
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.87
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,77.5
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.14
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,78.61
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
250283,Blacknell Lane,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.25
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.88
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.96
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,27.85
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,25.06
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,25.74
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
