Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,136.7
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,125.1
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.8
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.52
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.43
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.58
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.51
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.94
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.83
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.56
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.6
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.92
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.34
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.18
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.6
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.8
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.5
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,23.7
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.82
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.56
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,81.52
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.79
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,86.52
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
250283,Blacknell Lane,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.13
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.87
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.83
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,27.03
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,23.63
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,24.54
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,133.3
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.9
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.9
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.72
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.86
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.01
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.41
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.44
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.01
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.21
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.53
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.05
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.2
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.81
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.73
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.0
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.3
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.3
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.73
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.82
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,76.71
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.56
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,84.6
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
250283,Blacknell Lane,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.39
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.22
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.45
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,22.25
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,19.87
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,21.37
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,115.1
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.7
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.2
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.3
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.66
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.08
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.29
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.16
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.68
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.51
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.98
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.63
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.29
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.43
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.9
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.3
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.7
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.76
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.14
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.73
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,72.76
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.84
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.58
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
250283,Blacknell Lane,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.81
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.37
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.08
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,25.99
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,23.47
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,22.74
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,127.2
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,117.9
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.1
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.92
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.83
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.36
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.1
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.77
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.93
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.84
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.29
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.45
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.38
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.16
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.2
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.1
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.8
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.04
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.79
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.13
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.82
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,72.98
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,81.34
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
250283,Blacknell Lane,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.81
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.76
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.95
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,28.44
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,25.08
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,26.87
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,135.9
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,124.5
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.3
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.22
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.32
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.76
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.41
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.05
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.07
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.01
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.15
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.38
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.6
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.6
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.4
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.01
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.22
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.54
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.37
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.15
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,81.21
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
250283,Blacknell Lane,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.54
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.31
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.81
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,21.81
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,18.06
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,19.23
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.0
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.96
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.33
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.71
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.38
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.55
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.5
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.8
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.94
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.44
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.1
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.2
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.3
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.7
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.43
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.76
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.08
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,67.93
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.11
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
250283,Blacknell Lane,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.01
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.57
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.94
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.04
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.66
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,13.92
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.91
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.38
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.37
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.43
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.8
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.31
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.77
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.87
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.54
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.53
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.64
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.4
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.9
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.8
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.4
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.31
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.15
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.01
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.9
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.78
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.66
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
250283,Blacknell Lane,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.21
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.75
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.44
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.88
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.26
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.81
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.55
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.47
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.94
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.05
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.12
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.19
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.43
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.18
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.93
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.1
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.1
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.6
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.58
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.3
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.11
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.67
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.32
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.47
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
250283,Blacknell Lane,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.03
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.8
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.17
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.95
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.42
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.08
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.78
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.57
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.45
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.53
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
