Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.72
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.37
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.46
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.91
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.21
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.35
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.66
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.6
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.6
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.3
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,23.5
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.82
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.1
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.5
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.22
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.93
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.21
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
250283,Blacknell Lane,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.39
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.9
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.06
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.03
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.88
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.7
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.48
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.23
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.44
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.55
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.9
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.37
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.08
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.56
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.2
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.58
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.18
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.15
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.5
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.9
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.0
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.65
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.62
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.81
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.94
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.53
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.87
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
250283,Blacknell Lane,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.53
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.47
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.78
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,21.59
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,18.84
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,19.61
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.1
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.4
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.38
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.8
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.28
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.17
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.16
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.54
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.29
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.22
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.39
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.72
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.13
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.08
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.7
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.7
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.8
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.98
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.4
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.3
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.29
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.58
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.67
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
250283,Blacknell Lane,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.4
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.94
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.04
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,19.71
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.7
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.96
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,112.6
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.14
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.61
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.4
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.25
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.98
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.1
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,38.87
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.72
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.7
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.2
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.6
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,23.7
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.17
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.04
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.49
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,71.67
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.41
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.86
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
250283,Blacknell Lane,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.61
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.9
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.01
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,19.53
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,16.5
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.73
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,111.8
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.09
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.19
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.58
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.34
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.5
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.94
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.42
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.77
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.51
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.63
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,38.89
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.92
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.7
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.0
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.5
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,23.8
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.27
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.58
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.95
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.47
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.12
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.62
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.6
250283,Blacknell Lane,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.23
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.43
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.28
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,17.77
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.81
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.04
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.1
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.21
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.04
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.51
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.68
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.86
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.48
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.62
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.55
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.6
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.2
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.9
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,23.8
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.81
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.2
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.75
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.33
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.4
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.95
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
250283,Blacknell Lane,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.49
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.42
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.66
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.87
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.95
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.28
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.7
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.82
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.09
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.12
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.6
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.53
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.13
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.29
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.11
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.18
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.5
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.3
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.5
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.0
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,23.7
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.32
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.67
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.18
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.92
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,68.91
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.31
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
250283,Blacknell Lane,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.39
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.67
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.82
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,15.31
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.33
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.19
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.31
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.39
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.17
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.87
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.77
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.4
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.08
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.45
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.46
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.87
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.7
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.6
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.3
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,23.6
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.69
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.17
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.7
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,71.24
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.07
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.41
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
250283,Blacknell Lane,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.73
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.03
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.37
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.34
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.21
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.92
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.05
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.35
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.38
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
