Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.18
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.18
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.91
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.08
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.03
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.6
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.3
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.3
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.6
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,23.5
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.11
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.88
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.42
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.66
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.66
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.94
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
250283,Blacknell Lane,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.79
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.07
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.66
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.71
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.21
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.11
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.2
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.64
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.89
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.3
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.94
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.51
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.98
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.77
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,38.99
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.36
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.9
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.1
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.1
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,23.4
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.21
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.92
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.65
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.88
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.96
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.82
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
250283,Blacknell Lane,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.04
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.03
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.4
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.83
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.86
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.32
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.89
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.15
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.32
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.3
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.84
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.94
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.4
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.2
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.8
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.8
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.3
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,23.3
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.44
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.06
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.41
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.33
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.83
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.64
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
250283,Blacknell Lane,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.86
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.96
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.93
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.47
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.41
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.12
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.01
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.37
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.25
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.42
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.19
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.18
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.19
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.26
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.8
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.9
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.2
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,23.1
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.84
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.2
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.31
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.27
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.28
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.24
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
250283,Blacknell Lane,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.1
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.9
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.88
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,21.75
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.53
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,19.71
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,128.9
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.6
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.42
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.89
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.53
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.65
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.7
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.22
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.99
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.9
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.02
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.24
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.3
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,189.7
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.5
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,23.0
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.54
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.06
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.21
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,74.59
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.28
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,78.12
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
250283,Blacknell Lane,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.51
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.37
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.55
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,19.09
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.65
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.97
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,118.9
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.67
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.37
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.23
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.43
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.88
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.74
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.55
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.24
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.94
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.06
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.06
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.6
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.3
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.3
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.9
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.41
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.66
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.58
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.43
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.17
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,80.24
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
250283,Blacknell Lane,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.34
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.02
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.34
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,21.52
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.67
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.69
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,124.6
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.3
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.96
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.05
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.61
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.24
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.22
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.32
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.8
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.35
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.91
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.38
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.1
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.8
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.0
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.8
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.89
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.61
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.64
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.71
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,79.16
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,80.23
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
250283,Blacknell Lane,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.62
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.77
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.01
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,20.32
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.43
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,19.38
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.3
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.39
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.01
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.41
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.09
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.94
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.08
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.95
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.14
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.25
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.37
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.9
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.6
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.9
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.7
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.84
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.81
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.59
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,68.62
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.53
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.13
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
250283,Blacknell Lane,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.28
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.01
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.67
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,21.95
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.55
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,19.99
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.5
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.9
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.8
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.31
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.11
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.59
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
