Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.49
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.22
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.74
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.39
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.26
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.59
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.7
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.0
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.0
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.6
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.1
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.89
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.72
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,71.17
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.39
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,77.08
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.8
250283,Blacknell Lane,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.89
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.98
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.94
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,27.43
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,25.32
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,26.07
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,143.5
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,136.2
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.0
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.45
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.12
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.57
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.51
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.61
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.05
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.37
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.75
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.09
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.51
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.13
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.4
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.8
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.0
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.6
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.76
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.25
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,77.6
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,83.97
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,89.4
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.0
250283,Blacknell Lane,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.4
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.44
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.23
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.68
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,28.69
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,28.39
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,27.63
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,149.5
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,147.9
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,138.9
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.91
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.57
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.9
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.28
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.52
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.5
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.1
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.5
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.88
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.18
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.46
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.5
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.92
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.0
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.7
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.7
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.5
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.79
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.52
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.41
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.4
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,88.8
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,90.13
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.1
250283,Blacknell Lane,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.99
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.21
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.14
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,23.36
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,21.97
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,20.99
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,131.1
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.5
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.39
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.97
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.1
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.43
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.14
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.3
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.22
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.36
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.97
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.89
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.3
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,198.6
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.3
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,22.4
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.73
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.76
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.84
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.79
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.45
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,78.84
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.2
250283,Blacknell Lane,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.76
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.1
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.37
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,24.33
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,23.65
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,23.83
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,136.1
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,131.3
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.4
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.17
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.61
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.2
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.35
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.64
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.2
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.48
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.29
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.7
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.21
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.91
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.3
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.2
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.0
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.23
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.06
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.06
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,76.2
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,84.01
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,83.78
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.2
250283,Blacknell Lane,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.05
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.62
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.89
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,24.22
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,21.52
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,21.56
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,128.8
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,117.9
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.57
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.08
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.76
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.51
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.56
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.26
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.36
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.29
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.0
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.0
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.6
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,22.2
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.92
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.46
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.22
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.99
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,78.86
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,78.76
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.7
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
250283,Blacknell Lane,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.61
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.27
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.61
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,25.8
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,22.75
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,25.05
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,128.1
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.8
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,124.2
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.84
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.35
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.84
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.95
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.6
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.77
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.82
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.63
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.47
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.99
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.23
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.8
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.9
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.0
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,22.1
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.93
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.5
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.44
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,79.89
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,78.15
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,79.13
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
250283,Blacknell Lane,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.9
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.45
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.94
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.13
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,26.2
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,23.73
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,23.63
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,139.0
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,129.0
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.02
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.36
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.43
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.12
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.65
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.68
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.95
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.91
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.16
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.2
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.0
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,187.1
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.2
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.52
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.09
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.32
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,81.89
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.64
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.35
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.4
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
250283,Blacknell Lane,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.01
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.13
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.95
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,24.54
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,22.75
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,24.36
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,129.7
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,124.7
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.2
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.71
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.33
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.56
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.1
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.85
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.6
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.9
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.71
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.84
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.89
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.1
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.7
