Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.5
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.86
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.48
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.32
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,80.17
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,80.84
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,84.55
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.4
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.2
250283,Blacknell Lane,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.88
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.39
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.79
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,22.43
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,19.76
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,20.06
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.4
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.5
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.35
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.85
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.91
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.46
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.71
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.97
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.56
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.5
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.47
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.5
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.6
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.7
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.8
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.65
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.25
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,79.63
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,77.61
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.33
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.4
250283,Blacknell Lane,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.55
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.66
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.79
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,28.12
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,26.3
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,26.94
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,142.7
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,140.3
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,134.4
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.21
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.95
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.5
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.51
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.77
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.9
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.83
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.06
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.43
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.25
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.14
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.08
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.6
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.2
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.0
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,21.7
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.72
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.47
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.89
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,79.81
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,82.5
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,82.21
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
250283,Blacknell Lane,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.42
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.28
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.48
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,31.95
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,30.94
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,31.79
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,158.6
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,156.6
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,153.4
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.14
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.45
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.56
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.22
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.63
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.02
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.31
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.28
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.13
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.57
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.69
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.8
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.0
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.4
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,21.6
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.23
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.54
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.68
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,85.58
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,91.19
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,87.43
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.6
250283,Blacknell Lane,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.53
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.07
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.99
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,29.7
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,25.76
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,27.35
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,148.1
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,135.6
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,136.2
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.18
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.51
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.33
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.55
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.58
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.68
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.77
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.21
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.47
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.34
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.96
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.6
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,196.5
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.9
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,21.6
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.91
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.55
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.26
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,81.64
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.61
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,88.53
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.4
250283,Blacknell Lane,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.11
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.17
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.18
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,29.08
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,25.5
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,28.82
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,143.8
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,133.3
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,140.5
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.37
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.84
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.24
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.73
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.79
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.68
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.72
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.36
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.61
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.62
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.9
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.5
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.2
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.0
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.6
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.59
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.78
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.59
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,79.23
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,86.25
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.75
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.2
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.8
250283,Blacknell Lane,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.35
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.27
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.9
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,28.58
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,24.33
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,28.87
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,142.4
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.3
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.4
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.38
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.42
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.49
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.55
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.47
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.12
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.61
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.41
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.32
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.28
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.76
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.78
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.4
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.1
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.3
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.6
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.02
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.08
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.19
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,76.44
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,84.07
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,85.03
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
250283,Blacknell Lane,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.61
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.9
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.15
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,20.74
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.83
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,19.51
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.95
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.54
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.84
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.82
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.2
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.03
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.62
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.78
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.8
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.22
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.0
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,186.0
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.9
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.6
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.72
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.01
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.76
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.86
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.89
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.97
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
250283,Blacknell Lane,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.76
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.44
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.12
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.22
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.48
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,15.9
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.7
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.7
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.83
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.12
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.11
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.2
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.9
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.43
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.91
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.1
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.3
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.3
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.6
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.37
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.62
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.14
