Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.99
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.14
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
250283,Blacknell Lane,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.05
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.77
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.4
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.83
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.21
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.49
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.75
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.18
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.54
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.69
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.54
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.02
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.23
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.56
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.24
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.52
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.9
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.7
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.3
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,21.6
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.1
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.87
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.33
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.04
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.32
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.76
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
250283,Blacknell Lane,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.68
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.74
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.53
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.17
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.29
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.49
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.79
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.11
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.98
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.8
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.9
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.6
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,21.6
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.05
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.88
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.4
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.94
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
250283,Blacknell Lane,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.17
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.91
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.57
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.24
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.23
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.18
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.45
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.61
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,21.7
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
250283,Blacknell Lane,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.39
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.67
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.24
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,21.7
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
250283,Blacknell Lane,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.07
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.08
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.2
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.92
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.44
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
250283,Blacknell Lane,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.75
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,21.8
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
250283,Blacknell Lane,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.23
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.8
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.43
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
250283,Blacknell Lane,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.21
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.64
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,21.9
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
250283,Blacknell Lane,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
