Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
250283,Blacknell Lane,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,22.0
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.46
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.86
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.1
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
250283,Blacknell Lane,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.1
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.27
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.87
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.1
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
250283,Blacknell Lane,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.1
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
250283,Blacknell Lane,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.2
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
250283,Blacknell Lane,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
