Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
250283,Blacknell Lane,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.87
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.4
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,22.4
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,22.4
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,22.5
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,22.5
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.91
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
