Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,22.5
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.29
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,22.6
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,22.6
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,22.6
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,22.6
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.47
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.6
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.6
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.6
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.09
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
