Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.6
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.6
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.6
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.5
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.5
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.5
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.5
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.24
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.5
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.5
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
