Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.5
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.57
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.4
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
250283,Blacknell Lane,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.43
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.4
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
250283,Blacknell Lane,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.98
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.4
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.4
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.3
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.3
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.46
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.59
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.74
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,18.85
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,19.53
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,19.69
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.56
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,25.4
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
250283,Blacknell Lane,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.97
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.94
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.97
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,19.54
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,20.57
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,20.09
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.58
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,25.4
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
250283,Blacknell Lane,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.62
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.63
