Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.68
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,19.22
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,20.33
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,19.61
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,25.4
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
250283,Blacknell Lane,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.84
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.78
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.8
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,19.24
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,19.6
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,20.01
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.6
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,25.5
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
250283,Blacknell Lane,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.98
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.92
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.87
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,18.86
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,20.01
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,19.5
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,25.5
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
250283,Blacknell Lane,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.88
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.06
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.92
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,18.52
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,19.84
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,19.84
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.18
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,25.6
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
250283,Blacknell Lane,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.25
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.35
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.2
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,19.78
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,20.39
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,20.68
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.94
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,25.7
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
250283,Blacknell Lane,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.81
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.74
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.75
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,18.71
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,19.73
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,19.31
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.54
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,25.7
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.87
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
250283,Blacknell Lane,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.56
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.69
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,19.33
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,20.04
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,20.43
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,25.8
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.44
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
250283,Blacknell Lane,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.01
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.1
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.07
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,19.18
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,19.87
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,19.53
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,25.8
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
250283,Blacknell Lane,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.19
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.45
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.27
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,18.99
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,20.09
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,20.66
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
